Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
252843,Axe Valley Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.57
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.35
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.41
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.33
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
252843,Axe Valley Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252843,Axe Valley Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252843,Axe Valley Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,12.7
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
