Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
252843,Axe Valley Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.27
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252843,Axe Valley Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.94
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.59
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,12.2
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
252843,Axe Valley Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.4
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
