Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.34
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.19
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
252843,Axe Valley Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.31
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.94
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.62
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.91
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
252843,Axe Valley Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.57
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252843,Axe Valley Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.2
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.65
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
252843,Axe Valley Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,11.7
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252843,Axe Valley Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.54
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,11.7
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.91
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.87
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.5
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,11.6
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
