Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,11.6
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.82
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.92
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252843,Axe Valley Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.79
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.03
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.92
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.34
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
