Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,11.2
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,11.2
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
