Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
252843,Axe Valley Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
252843,Axe Valley Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
