Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
252843,Axe Valley Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
