Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
252843,Axe Valley Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
252843,Axe Valley Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
252843,Axe Valley Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252843,Axe Valley Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
