Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.35
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.35
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.34
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.65
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.1
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.31
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.55
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.67
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.83
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.2
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,17.2
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.56
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.92
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.33
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,17.2
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.03
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,17.2
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.64
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.15
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.27
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
