Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.78
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.96
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.27
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.47
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.07
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.65
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.06
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.88
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.64
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.16
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.87
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.95
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.11
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.13
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
