Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.09
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.98
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.56
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.05
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252843,Axe Valley Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
252843,Axe Valley Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.55
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.39
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.34
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.58
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.39
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252843,Axe Valley Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.58
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.97
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.49
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.86
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.78
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
252843,Axe Valley Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.34
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.46
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.16
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
