Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252843,Axe Valley Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252843,Axe Valley Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.46
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
252843,Axe Valley Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.11
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.23
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252843,Axe Valley Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.85
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.71
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.87
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.46
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
252843,Axe Valley Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.99
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.46
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.16
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.86
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
252843,Axe Valley Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.8
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.59
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.7
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.03
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.13
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.11
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
252843,Axe Valley Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.07
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.27
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.18
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
252843,Axe Valley Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.25
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
