Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
252843,Axe Valley Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.58
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.16
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.59
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252843,Axe Valley Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.34
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.68
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252843,Axe Valley Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.4
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.97
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.3
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.93
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,16.7
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.53
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
