Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,16.7
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.08
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.31
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,16.7
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.36
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.19
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,16.7
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
252843,Axe Valley Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.3
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.18
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,16.6
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
252843,Axe Valley Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.08
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.31
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,16.6
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
252843,Axe Valley Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.73
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.75
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.6
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,16.6
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,16.6
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,16.6
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,16.6
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.78
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,16.5
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
