Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.65
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.8
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,16.5
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.41
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.83
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,16.5
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
252843,Axe Valley Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.37
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.56
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,16.5
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.49
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.33
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,16.4
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.17
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.6
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.54
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,16.4
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
252843,Axe Valley Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.49
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.37
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,16.4
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
252843,Axe Valley Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.92
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.14
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.75
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,16.3
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252843,Axe Valley Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.1
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,16.3
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.26
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,16.3
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.37
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.4
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
