Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,16.2
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.57
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.54
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.81
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.61
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.8
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.48
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.97
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.44
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.09
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
252843,Axe Valley Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.95
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.51
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.13
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.14
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.61
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.43
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.07
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,15.9
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.96
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.62
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.26
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,15.9
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.61
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.17
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,15.9
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
