Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.48
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.24
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.3
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,15.8
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.56
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.97
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.51
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,15.8
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.48
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.79
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,15.7
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.15
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.06
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.31
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,15.7
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
252843,Axe Valley Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.19
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.25
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.27
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,15.6
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
252843,Axe Valley Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.13
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.17
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.18
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,15.6
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
252843,Axe Valley Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.32
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.89
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.2
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
252843,Axe Valley Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.52
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.25
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.34
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.99
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252843,Axe Valley Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.32
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.04
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.2
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252843,Axe Valley Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.46
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.7
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.4
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.86
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
