Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
252843,Axe Valley Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.48
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.34
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.41
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.68
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252843,Axe Valley Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.26
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.39
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.07
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.5
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.06
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.03
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
252843,Axe Valley Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.31
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.24
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
252843,Axe Valley Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.56
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.65
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,15.2
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
252843,Axe Valley Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.35
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.98
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.73
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,15.1
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
252843,Axe Valley Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.46
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.62
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,15.1
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.11
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.64
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,15.1
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252843,Axe Valley Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.47
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.61
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.51
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,15.1
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
