Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.97
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.09
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.49
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,15.1
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252843,Axe Valley Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.44
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.3
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.95
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,15.1
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.95
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.13
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.43
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,15.0
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252843,Axe Valley Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.06
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,15.0
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.87
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.6
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,15.0
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.04
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.05
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.59
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,15.0
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
252843,Axe Valley Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.99
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.96
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.63
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,14.9
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
252843,Axe Valley Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.19
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,14.9
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
252843,Axe Valley Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.11
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.85
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.53
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,14.9
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
252843,Axe Valley Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.18
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.46
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
