Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,14.8
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.7
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.65
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.87
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,14.8
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.15
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.59
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,14.8
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
252843,Axe Valley Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.06
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.54
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,14.7
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.98
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.14
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.49
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,14.7
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
252843,Axe Valley Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.96
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.99
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.38
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,14.6
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.12
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.32
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,14.6
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252843,Axe Valley Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.78
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.8
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.9
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,14.5
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.15
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.18
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,14.5
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.23
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.66
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,14.4
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
