Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.78
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.56
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,14.4
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.93
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,14.3
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
252843,Axe Valley Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.4
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,14.3
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252843,Axe Valley Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.77
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.68
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.86
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,14.2
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
252843,Axe Valley Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.13
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.25
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,14.2
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
252843,Axe Valley Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.95
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.11
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.37
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,14.1
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.17
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,14.0
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252843,Axe Valley Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.99
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.15
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,14.0
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
252843,Axe Valley Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.23
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,13.9
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
252843,Axe Valley Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.78
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
