Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,13.9
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
252843,Axe Valley Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.85
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.13
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,13.9
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.47
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252843,Axe Valley Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.87
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.33
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
252843,Axe Valley Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.34
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
252843,Axe Valley Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.38
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
252843,Axe Valley Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.81
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.53
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
252843,Axe Valley Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.98
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.63
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.78
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.52
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
252843,Axe Valley Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.6
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
