Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.52
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252843,Axe Valley Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.52
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.29
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.22
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252843,Axe Valley Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.6
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.24
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,13.8
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,15.6
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,15.6
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,15.7
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,15.7
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,15.8
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
