Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,15.8
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.33
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,15.8
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.32
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.61
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.32
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,15.8
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.2
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,15.9
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.37
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.47
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.3
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,15.9
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.14
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.76
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,15.9
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,15.9
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,15.9
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.02
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.12
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
