Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.6
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.98
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.04
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.05
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.32
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.67
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.15
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.57
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.73
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.2
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.46
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.42
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.61
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.02
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.57
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.15
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.21
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.03
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.88
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
