Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.73
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.69
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.35
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.07
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.2
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.04
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.89
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.43
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.15
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
252843,Axe Valley Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.47
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.2
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.99
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.33
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.38
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.02
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.4
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
