Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
252843,Axe Valley Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.98
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.28
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.15
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.73
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.99
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252843,Axe Valley Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.59
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.96
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.37
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
252843,Axe Valley Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.89
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.44
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.22
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
252843,Axe Valley Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.06
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.24
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
252843,Axe Valley Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.46
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.39
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.44
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.3
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252843,Axe Valley Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.39
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.22
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252843,Axe Valley Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.88
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.92
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.99
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.45
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
252843,Axe Valley Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.57
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.42
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.78
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.31
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.15
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
