Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.24
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.08
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.02
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
252843,Axe Valley Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.58
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.94
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
252843,Axe Valley Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.38
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.85
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.1
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,16.2
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.48
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.86
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.27
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.02
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,16.3
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252843,Axe Valley Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.46
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.79
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.43
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,16.4
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252843,Axe Valley Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.42
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.99
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.61
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,16.5
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252843,Axe Valley Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.83
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.73
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.43
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.11
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,16.5
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252843,Axe Valley Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.92
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.45
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.28
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.17
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,16.5
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
252843,Axe Valley Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.84
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.47
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,16.5
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.04
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.56
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
