Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,16.6
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.07
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.38
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.6
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.53
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,16.6
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.85
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.13
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,16.6
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.74
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.9
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.75
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.96
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.34
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.44
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.22
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.58
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.65
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.95
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.65
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.61
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.72
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.56
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.81
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,16.7
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.47
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.58
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.42
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,16.7
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
