Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.97
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.26
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.07
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.72
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,16.7
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
252843,Axe Valley Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.84
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.93
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.81
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,16.7
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
252843,Axe Valley Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.63
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.51
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.16
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.01
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.64
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.39
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.35
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.51
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.96
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.28
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.52
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.48
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.67
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.18
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.42
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.06
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.04
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.45
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.47
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.72
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.25
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.17
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.38
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
