Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.79
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.03
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.39
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.96
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.1
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.63
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.18
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.21
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.2
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.26
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.45
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.02
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.25
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.47
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.42
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.64
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.29
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.58
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.49
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.85
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.02
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.03
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.33
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.81
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
