Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.83
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.32
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.7
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.91
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.49
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.12
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.49
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.95
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.04
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.86
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.22
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.13
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.86
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.04
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.08
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.23
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.99
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.73
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.06
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.15
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.72
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.6
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.11
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.48
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.87
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.41
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.9
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
252843,Axe Valley Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.28
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.09
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.38
