Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.57
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.0
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.2
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.39
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.18
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.5
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.76
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
252843,Axe Valley Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.48
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.3
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.6
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.1
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.21
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.76
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.45
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.48
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.81
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
252843,Axe Valley Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.3
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.45
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.35
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.24
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.11
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.99
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
252843,Axe Valley Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.4
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.89
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.21
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.54
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.02
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.24
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
252843,Axe Valley Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.06
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.77
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.81
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
252843,Axe Valley Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.21
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.81
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.78
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.08
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
