Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
252843,Axe Valley Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.17
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.52
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252843,Axe Valley Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.3
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.65
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.84
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,17.2
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252843,Axe Valley Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.4
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.75
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.36
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.33
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.47
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252843,Axe Valley Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.69
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.38
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.13
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
252843,Axe Valley Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.48
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.12
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.22
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252843,Axe Valley Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.37
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.16
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
252843,Axe Valley Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.4
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.26
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.13
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.59
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
252843,Axe Valley Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
