Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.87
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.72
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.81
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.83
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.78
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.61
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.57
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.38
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.48
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.37
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,17.5
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.38
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.27
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.84
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,17.5
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
252843,Axe Valley Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.78
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.55
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.34
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,17.5
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
252843,Axe Valley Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.57
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.37
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,17.5
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.57
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
