Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,17.5
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.64
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.58
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.35
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.47
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252843,Axe Valley Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.32
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.4
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252843,Axe Valley Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.29
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.6
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.49
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.64
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.98
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.35
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.2
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.26
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.44
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.38
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
