Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.26
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.46
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.51
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.16
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252843,Axe Valley Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.83
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.34
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252843,Axe Valley Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.03
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.86
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,17.5
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
252843,Axe Valley Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.21
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.28
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.8
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,17.5
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.54
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,17.5
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.03
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.19
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.75
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,17.5
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.93
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.64
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,17.5
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.59
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.64
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
