Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252843,Axe Valley Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.06
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.92
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.78
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
252843,Axe Valley Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.73
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.61
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.57
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
252843,Axe Valley Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.74
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
252843,Axe Valley Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.55
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.55
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252843,Axe Valley Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.85
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.81
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.61
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252843,Axe Valley Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.67
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.57
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,18.5
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.98
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.94
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.74
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,18.5
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.23
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,18.5
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
