Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.81
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,18.6
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.83
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.41
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,18.6
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.43
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,18.6
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.81
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,18.6
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.4
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.23
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,18.6
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.81
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.18
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,18.6
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,18.6
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.17
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,18.6
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.77
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.04
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,18.6
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
