Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,18.5
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,18.5
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.65
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.28
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,18.5
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.83
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.49
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,18.5
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.64
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.63
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,18.5
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.49
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.27
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,18.5
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.09
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.97
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,18.4
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,18.4
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,18.4
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,18.4
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
