Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,18.3
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.48
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.98
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,18.3
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
252843,Axe Valley Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.16
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.46
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,18.3
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,18.2
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.92
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.1
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,18.1
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.38
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,18.1
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.08
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.16
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.13
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,18.1
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.81
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.41
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,18.1
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.2
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,18.0
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
