Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,18.0
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.67
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.74
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,17.9
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.28
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.15
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,17.9
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
252843,Axe Valley Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.44
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.04
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,17.9
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.47
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.11
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,17.8
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252843,Axe Valley Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.57
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.6
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,17.8
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
252843,Axe Valley Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.97
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.45
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,17.7
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
252843,Axe Valley Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.57
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.89
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.41
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252843,Axe Valley Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.85
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.68
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,17.6
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.92
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.48
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,17.6
