Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.91
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.32
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,17.5
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
252843,Axe Valley Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,17.5
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.62
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.75
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.98
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.2
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.05
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.38
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
252843,Axe Valley Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.54
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.56
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,17.4
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252843,Axe Valley Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.4
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.49
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
252843,Axe Valley Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.39
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.09
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.91
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.53
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.08
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252843,Axe Valley Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.65
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.63
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,17.3
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252843,Axe Valley Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.48
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.36
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,17.2
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252843,Axe Valley Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
