Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.6
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.48
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.07
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.73
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,17.1
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.18
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.39
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.12
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.92
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.23
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.92
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.99
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.51
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.85
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.79
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,17.0
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.1
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.52
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.21
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.17
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.61
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.93
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.16
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.92
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,16.9
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.15
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.85
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.96
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
