Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,16.8
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.06
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.04
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.63
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.5
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,16.7
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.84
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.52
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,16.6
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.05
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.28
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.71
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.58
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,16.5
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.24
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.71
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.25
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.3
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,16.5
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.26
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.7
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.23
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,16.5
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.73
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.27
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,16.4
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.71
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.64
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,16.4
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,16.4
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,16.3
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
