Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.56
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.69
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,16.3
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.6
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,16.3
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.63
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.66
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,16.2
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.61
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,16.2
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.49
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.92
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.4
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.08
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.19
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,16.1
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.03
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.45
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.6
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.24
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.6
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
