Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,16.0
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.66
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.91
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.72
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,15.9
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.95
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.64
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.61
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,15.9
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.95
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.5
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.56
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,15.9
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.34
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.76
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,15.9
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.26
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.82
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,15.8
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.26
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.79
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,15.8
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.18
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.65
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,15.8
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.25
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.13
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.42
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,15.7
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
