Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.89
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,15.7
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
252843,Axe Valley Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,15.6
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.1
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.83
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,15.6
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.03
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.29
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,15.6
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252843,Axe Valley Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.19
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.54
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,15.6
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
252843,Axe Valley Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.24
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.36
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,15.6
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.34
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.21
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.82
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
252843,Axe Valley Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.43
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.27
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
252843,Axe Valley Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.46
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.18
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.54
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252843,Axe Valley Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.65
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.22
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.1
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
