Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
252843,Axe Valley Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.83
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.88
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.36
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.95
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.48
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.21
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.24
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.17
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.67
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
252843,Axe Valley Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.83
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.87
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
