Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
252843,Axe Valley Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.28
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
