Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
252843,Axe Valley Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
252843,Axe Valley Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,15.2
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252843,Axe Valley Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.98
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,15.2
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,15.2
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,15.2
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,15.2
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
