Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,15.3
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.7
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
252843,Axe Valley Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,15.4
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.64
