Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.67
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252843,Axe Valley Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252843,Axe Valley Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252843,Axe Valley Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,15.5
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.65
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,15.6
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,15.6
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,15.6
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
